Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,8.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,15.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,39.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,31.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,10.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,15.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,39.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,36.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,14.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,15.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,36.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,89.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,46.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,31.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,14.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,37.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,60.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,111.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,31.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,14.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,38.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,80.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,98.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,62.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,123.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,7.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,14.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,39.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,84.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,89.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,43.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,9.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,13.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,53.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,95.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,29.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,8.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,13.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,38.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,71.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,29.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,11.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,13.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,34.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,78.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,33.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,8.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,13.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,41.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,83.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,31.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.77
