Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,71.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,132.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,29.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,12.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,36.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,50.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,90.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,93.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,19.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,12.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,37.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,49.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,90.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,16.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,12.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,41.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,44.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,90.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,18.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,12.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,63.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,114.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,52.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,104.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,19.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,12.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,54.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,36.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,60.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,115.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,16.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,12.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,38.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,78.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,61.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,122.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,28.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,12.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,44.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,95.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,69.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,116.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,133.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,37.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,11.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,53.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,81.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,53.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,92.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,114.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,17.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,11.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,40.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,81.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,47.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,94.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,9.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,11.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,46.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,89.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
