Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,36.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,88.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,18.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,11.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,36.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,48.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,104.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,108.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,13.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,11.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,40.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,52.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,118.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,12.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,11.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,42.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,61.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,116.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,115.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,9.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,11.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,60.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,93.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,44.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,85.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,93.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,8.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,11.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,40.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,73.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,49.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,91.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,86.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,11.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,11.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,38.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,48.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,22.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,11.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,43.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,41.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,90.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,7.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,11.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,39.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,32.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,7.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,11.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,37.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,43.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,11.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,29.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
