Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,48.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,77.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,90.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,9.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,11.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,26.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,35.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,7.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,11.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,21.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,31.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,6.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,11.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,18.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,29.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,11.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,19.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,27.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,6.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,11.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,32.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,8.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,11.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,18.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,34.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,6.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,11.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,19.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,33.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,11.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,18.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,31.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,8.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,12.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,18.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,45.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,5.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,12.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,20.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
