Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,24.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,17.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,12.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,22.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,23.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,4.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,12.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,27.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,22.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,4.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,12.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,28.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,21.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,4.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,12.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,29.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,22.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,4.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,12.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,24.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,4.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,12.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,26.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,5.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,12.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,24.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,22.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,5.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,12.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,24.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,22.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,4.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,13.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,38.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,20.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,5.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,13.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,34.7
