Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,21.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,4.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,13.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,30.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,21.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,5.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,13.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,31.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,20.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,6.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,13.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,31.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,20.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,10.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,13.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,31.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,25.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,12.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,13.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,42.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,24.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,5.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,13.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,52.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,79.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,22.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,4.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,14.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,53.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,82.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,23.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,4.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,14.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,57.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,85.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,24.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,4.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,14.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,46.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,25.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,4.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,14.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.2
