Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,45.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,73.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,27.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,4.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,14.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,46.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,75.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,26.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,4.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,14.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,46.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,29.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,4.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,14.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,46.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,29.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,4.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,15.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,42.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,27.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,5.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,15.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,47.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,82.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,33.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,4.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,15.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,49.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,84.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,37.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,6.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,15.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,28.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,35.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,10.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,15.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,21.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,29.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,5.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,16.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,22.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,34.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,13.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,16.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
