Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,23.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,33.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,8.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,16.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,22.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,7.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,16.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,25.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,33.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,7.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,16.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,26.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,6.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,16.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
